Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
