Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
526312,Coastal Village Llanelli,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
