Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
526312,Coastal Village Llanelli,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
526312,Coastal Village Llanelli,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.13
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
526312,Coastal Village Llanelli,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
526312,Coastal Village Llanelli,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
526312,Coastal Village Llanelli,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
526312,Coastal Village Llanelli,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
526312,Coastal Village Llanelli,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
