Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
526312,Coastal Village Llanelli,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
526312,Coastal Village Llanelli,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
526312,Coastal Village Llanelli,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
526312,Coastal Village Llanelli,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
526312,Coastal Village Llanelli,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
526312,Coastal Village Llanelli,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
526312,Coastal Village Llanelli,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
526312,Coastal Village Llanelli,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
