Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
526312,Coastal Village Llanelli,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
526312,Coastal Village Llanelli,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
526312,Coastal Village Llanelli,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
526312,Coastal Village Llanelli,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
526312,Coastal Village Llanelli,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
526312,Coastal Village Llanelli,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
526312,Coastal Village Llanelli,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
526312,Coastal Village Llanelli,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
