Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
526312,Coastal Village Llanelli,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
526312,Coastal Village Llanelli,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
526312,Coastal Village Llanelli,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
526312,Coastal Village Llanelli,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
526312,Coastal Village Llanelli,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
