Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.92
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.0
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
