Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.76
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.46
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.31
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.01
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.57
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
