Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.26
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.31
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.78
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.88
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.89
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.69
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.84
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.6
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
