Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.33
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.38
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.51
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.08
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.06
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.92
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.14
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.39
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
