Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.32
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.56
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.9
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.41
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.41
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,29.8
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,29.7
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.23
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,29.6
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.96
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
