Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,29.5
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.62
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,29.4
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,29.3
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.31
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,29.1
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.13
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,29.0
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,28.9
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.4
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,28.8
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,28.7
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,28.6
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
