Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,28.5
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.33
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,28.4
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.01
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,28.3
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,28.3
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,28.3
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
526312,Coastal Village Llanelli,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,28.2
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,28.2
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,28.2
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
