Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,28.2
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,28.3
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,28.3
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,28.4
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,28.4
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,28.5
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,28.6
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,28.7
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,28.8
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
