Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,28.9
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,29.0
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
526312,Coastal Village Llanelli,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,29.1
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
526312,Coastal Village Llanelli,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,29.2
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
526312,Coastal Village Llanelli,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,29.3
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
526312,Coastal Village Llanelli,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.39
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,29.4
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
526312,Coastal Village Llanelli,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,29.5
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
526312,Coastal Village Llanelli,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,29.6
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
526312,Coastal Village Llanelli,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
