Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,29.7
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
526312,Coastal Village Llanelli,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,29.8
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
526312,Coastal Village Llanelli,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,29.9
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
526312,Coastal Village Llanelli,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
526312,Coastal Village Llanelli,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
526312,Coastal Village Llanelli,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
526312,Coastal Village Llanelli,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
526312,Coastal Village Llanelli,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
