Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
526312,Coastal Village Llanelli,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
526312,Coastal Village Llanelli,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
526312,Coastal Village Llanelli,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
526312,Coastal Village Llanelli,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
