Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,29.0
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
526312,Coastal Village Llanelli,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,29.1
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,29.2
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,29.3
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,29.4
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,29.5
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,29.6
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,29.7
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,29.8
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
