Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,29.9
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,29.9
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
526312,Coastal Village Llanelli,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
526312,Coastal Village Llanelli,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
526312,Coastal Village Llanelli,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
