Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
526312,Coastal Village Llanelli,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
526312,Coastal Village Llanelli,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
526312,Coastal Village Llanelli,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
526312,Coastal Village Llanelli,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
526312,Coastal Village Llanelli,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
526312,Coastal Village Llanelli,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
526312,Coastal Village Llanelli,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
526312,Coastal Village Llanelli,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
