Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
526312,Coastal Village Llanelli,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
526312,Coastal Village Llanelli,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
526312,Coastal Village Llanelli,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
526312,Coastal Village Llanelli,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
526312,Coastal Village Llanelli,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
526312,Coastal Village Llanelli,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
526312,Coastal Village Llanelli,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
526312,Coastal Village Llanelli,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
