Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
526312,Coastal Village Llanelli,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
526312,Coastal Village Llanelli,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
526312,Coastal Village Llanelli,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
526312,Coastal Village Llanelli,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
526312,Coastal Village Llanelli,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
526312,Coastal Village Llanelli,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
526312,Coastal Village Llanelli,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
526312,Coastal Village Llanelli,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
