Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
526312,Coastal Village Llanelli,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
526312,Coastal Village Llanelli,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
