Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
