Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.44
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.37
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.37
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.32
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.48
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.27
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.68
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.9
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
