Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.28
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.13
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.09
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.45
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.2
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.1
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,83.9
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.4
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.44
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.31
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.21
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,29.9
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
