Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.36
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,29.8
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.4
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,29.7
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.73
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,29.6
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.65
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,29.4
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.19
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,29.3
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.78
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,29.2
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.4
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,29.0
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.29
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,28.9
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.75
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
