Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,28.8
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.23
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,28.6
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.51
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,28.5
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,28.5
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,28.3
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.11
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,28.1
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.54
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,28.0
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,27.7
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.82
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,27.5
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
