Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,27.5
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,27.3
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,27.3
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
526312,Coastal Village Llanelli,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,27.2
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,27.1
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,27.1
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,27.0
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,27.0
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
