Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,27.0
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,27.0
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.9
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.9
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.8
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.8
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.8
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,26.8
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,26.8
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
