Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,26.8
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.29
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,26.8
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,26.9
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,26.9
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,27.0
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,27.1
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,27.2
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.3
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.27
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
