Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,27.3
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.4
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.6
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,27.7
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,27.8
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,27.9
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
526312,Coastal Village Llanelli,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,28.0
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.1
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.2
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
