Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.3
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.4
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
526312,Coastal Village Llanelli,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,28.5
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
526312,Coastal Village Llanelli,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,28.6
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
526312,Coastal Village Llanelli,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,28.7
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,28.9
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.0
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.1
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
