Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.2
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.3
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,29.4
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,29.6
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,29.7
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,29.8
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,29.9
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
