Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
526312,Coastal Village Llanelli,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
526312,Coastal Village Llanelli,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
526312,Coastal Village Llanelli,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
