Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
526312,Coastal Village Llanelli,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
526312,Coastal Village Llanelli,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
526312,Coastal Village Llanelli,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
526312,Coastal Village Llanelli,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
526312,Coastal Village Llanelli,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
526312,Coastal Village Llanelli,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
