Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
526312,Coastal Village Llanelli,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
526312,Coastal Village Llanelli,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
526312,Coastal Village Llanelli,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
526312,Coastal Village Llanelli,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
526312,Coastal Village Llanelli,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
526312,Coastal Village Llanelli,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
526312,Coastal Village Llanelli,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
526312,Coastal Village Llanelli,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
