Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
526312,Coastal Village Llanelli,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
526312,Coastal Village Llanelli,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
526312,Coastal Village Llanelli,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
526312,Coastal Village Llanelli,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
526312,Coastal Village Llanelli,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
526312,Coastal Village Llanelli,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
526312,Coastal Village Llanelli,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
526312,Coastal Village Llanelli,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
