Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
526312,Coastal Village Llanelli,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
526312,Coastal Village Llanelli,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
526312,Coastal Village Llanelli,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
