Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
