Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.3
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.33
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.37
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
