Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.65
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.29
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.01
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.79
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.43
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.76
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.98
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
