Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.67
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.48
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.78
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.54
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.41
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.52
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.88
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.73
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.68
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
