Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,29.8
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.93
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,29.7
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.98
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,29.6
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.03
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,29.5
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.1
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,29.3
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.43
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,29.2
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.23
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.97
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,29.1
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.51
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.02
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,29.0
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.28
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.47
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,28.9
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
