Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.35
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,28.7
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.97
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,28.6
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.06
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,28.4
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.75
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,28.3
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.38
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,28.1
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.3
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,28.0
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,27.8
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,27.7
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
