Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,27.5
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.98
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,27.4
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,27.2
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,27.1
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.34
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,27.0
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,26.9
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.8
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.7
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.6
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
