Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
526312,Coastal Village Llanelli,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.5
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.4
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.3
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.3
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
526312,Coastal Village Llanelli,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.2
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
526312,Coastal Village Llanelli,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,26.1
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
526312,Coastal Village Llanelli,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,26.1
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
526312,Coastal Village Llanelli,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,26.1
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
