Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.1
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,26.1
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,26.1
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
526312,Coastal Village Llanelli,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,26.2
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,26.3
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
526312,Coastal Village Llanelli,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,26.3
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,26.4
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
526312,Coastal Village Llanelli,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,26.5
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,26.6
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
