Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,26.8
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
526312,Coastal Village Llanelli,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,26.9
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,27.0
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,27.0
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,27.2
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,27.3
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.29
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,27.4
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
526312,Coastal Village Llanelli,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,27.5
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
526312,Coastal Village Llanelli,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
