Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,27.5
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
526312,Coastal Village Llanelli,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,27.6
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
526312,Coastal Village Llanelli,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,27.8
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
526312,Coastal Village Llanelli,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,27.8
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
526312,Coastal Village Llanelli,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,27.9
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
526312,Coastal Village Llanelli,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,28.0
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,28.1
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
526312,Coastal Village Llanelli,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,28.2
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
526312,Coastal Village Llanelli,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,28.3
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
