Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,28.4
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,28.5
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,28.6
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,28.7
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,28.8
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,28.9
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
526312,Coastal Village Llanelli,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,29.0
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
526312,Coastal Village Llanelli,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
