Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
526312,Coastal Village Llanelli,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
526312,Coastal Village Llanelli,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
