Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
526312,Coastal Village Llanelli,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
526312,Coastal Village Llanelli,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
526312,Coastal Village Llanelli,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
526312,Coastal Village Llanelli,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
526312,Coastal Village Llanelli,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
526312,Coastal Village Llanelli,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
526312,Coastal Village Llanelli,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.34
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
526312,Coastal Village Llanelli,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
526312,Coastal Village Llanelli,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
