Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
526312,Coastal Village Llanelli,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
526312,Coastal Village Llanelli,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
526312,Coastal Village Llanelli,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
526312,Coastal Village Llanelli,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
526312,Coastal Village Llanelli,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
526312,Coastal Village Llanelli,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
526312,Coastal Village Llanelli,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
526312,Coastal Village Llanelli,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
