Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
526312,Coastal Village Llanelli,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
526312,Coastal Village Llanelli,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
526312,Coastal Village Llanelli,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.83
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
526312,Coastal Village Llanelli,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
526312,Coastal Village Llanelli,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
526312,Coastal Village Llanelli,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
526312,Coastal Village Llanelli,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
526312,Coastal Village Llanelli,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
526312,Coastal Village Llanelli,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
