Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
526312,Coastal Village Llanelli,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
526312,Coastal Village Llanelli,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
526312,Coastal Village Llanelli,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
526312,Coastal Village Llanelli,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
526312,Coastal Village Llanelli,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
526312,Coastal Village Llanelli,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
526312,Coastal Village Llanelli,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
526312,Coastal Village Llanelli,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
