Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
526312,Coastal Village Llanelli,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
526312,Coastal Village Llanelli,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
526312,Coastal Village Llanelli,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
526312,Coastal Village Llanelli,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
526312,Coastal Village Llanelli,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
