Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.87
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.83
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.22
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
