Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.51
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.92
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.98
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.92
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.04
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.48
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.56
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.07
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.95
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
