Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.47
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.52
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.06
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.09
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.91
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.97
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.18
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.24
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
