Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.74
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.62
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.41
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.5
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.77
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.65
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.84
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.01
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
