Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.37
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.66
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.4
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.63
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.03
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.36
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
