Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,29.8
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,29.7
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,29.5
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
526312,Coastal Village Llanelli,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,29.4
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,29.3
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.08
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,29.1
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,29.0
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,28.9
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
