Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,28.9
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,28.8
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
526312,Coastal Village Llanelli,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,28.8
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,28.8
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
526312,Coastal Village Llanelli,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,28.7
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,28.7
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,28.8
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,28.8
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,28.8
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
526312,Coastal Village Llanelli,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
